Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.55
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.45
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110119,Abbey Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.86
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.5
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,5.17
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.95
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110119,Abbey Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.3
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.78
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.12
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.98
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110119,Abbey Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.78
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.68
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.5
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.35
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110119,Abbey Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.09
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.8
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110119,Abbey Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.54
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110119,Abbey Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.63
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110119,Abbey Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.21
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.45
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110119,Abbey Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.57
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.77
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.26
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.5
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110119,Abbey Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.18
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.5
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
