Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.43
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110119,Abbey Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.5
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.1
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.04
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.14
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.49
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.52
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.4
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.34
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.9
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.54
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.38
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.13
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110119,Abbey Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.57
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.14
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.79
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110119,Abbey Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.95
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.91
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.03
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.94
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.9
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
110119,Abbey Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.97
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.6
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110119,Abbey Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.06
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110119,Abbey Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.68
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.9
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.79
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110119,Abbey Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.08
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,68.1
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.3
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
