Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110119,Abbey Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.29
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.3
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110119,Abbey Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110119,Abbey Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110119,Abbey Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110119,Abbey Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.27
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110119,Abbey Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.16
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110119,Abbey Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110119,Abbey Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.06
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.23
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
