Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110119,Abbey Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110119,Abbey Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110119,Abbey Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110119,Abbey Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
