Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110119,Abbey Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110119,Abbey Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110119,Abbey Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.02
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110119,Abbey Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110119,Abbey Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
