Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110119,Abbey Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110119,Abbey Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
