Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110119,Abbey Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110119,Abbey Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110119,Abbey Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110119,Abbey Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110119,Abbey Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
