Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110119,Abbey Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.33
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110119,Abbey Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.29
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110119,Abbey Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.68
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.2
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110119,Abbey Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.72
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.45
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.5
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.65
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.83
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110119,Abbey Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
