Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110119,Abbey Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.31
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.85
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.7
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110119,Abbey Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.78
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.26
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.3
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.88
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110119,Abbey Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.51
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110119,Abbey Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.13
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.6
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110119,Abbey Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.62
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.75
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.7
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110119,Abbey Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.15
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110119,Abbey Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.68
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
