Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.73
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.8
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110119,Abbey Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.31
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.2
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110119,Abbey Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110119,Abbey Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.93
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.14
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.5
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.38
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.4
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110119,Abbey Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.59
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,108.9
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.59
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.7
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110119,Abbey Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.15
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,116.5
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110119,Abbey Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.12
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,68.5
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.1
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
