Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110119,Abbey Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.47
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.1
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110119,Abbey Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.23
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110119,Abbey Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.97
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110119,Abbey Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.14
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110119,Abbey Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.08
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.8
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110119,Abbey Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.7
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.1
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110119,Abbey Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.42
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.1
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110119,Abbey Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.99
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.8
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.82
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.9
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110119,Abbey Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.05
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
