Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110119,Abbey Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.19
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.1
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110119,Abbey Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.64
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110119,Abbey Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.13
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.3
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110119,Abbey Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.45
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110119,Abbey Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110119,Abbey Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.42
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.28
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110119,Abbey Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.42
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.41
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110119,Abbey Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
