Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.82
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.01
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.73
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110119,Abbey Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.54
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.93
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110119,Abbey Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.39
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110119,Abbey Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110119,Abbey Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.57
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110119,Abbey Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.22
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110119,Abbey Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.21
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110119,Abbey Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
