Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.74
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110119,Abbey Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110119,Abbey Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.36
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.43
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110119,Abbey Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.84
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110119,Abbey Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.46
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110119,Abbey Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.49
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.86
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110119,Abbey Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110119,Abbey Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.32
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.65
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110119,Abbey Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.77
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.0
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110119,Abbey Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
