Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110119,Abbey Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.93
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110119,Abbey Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.38
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110119,Abbey Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.79
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.39
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110119,Abbey Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.2
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110119,Abbey Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.54
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.78
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.04
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110119,Abbey Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.97
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110119,Abbey Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.03
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110119,Abbey Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
