Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.98
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.85
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110119,Abbey Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.47
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.67
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110119,Abbey Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.29
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.78
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110119,Abbey Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.57
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110119,Abbey Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.61
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.59
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.36
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.7
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110119,Abbey Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.25
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.34
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.3
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110119,Abbey Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.27
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.71
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.84
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.3
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110119,Abbey Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.72
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.28
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
