Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.45
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.6
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.46
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.95
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.5
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.76
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.32
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.11
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.68
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110119,Abbey Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110119,Abbey Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.48
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.1
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.37
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.92
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.73
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110119,Abbey Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
