Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110119,Abbey Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.07
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110119,Abbey Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110119,Abbey Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110119,Abbey Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.43
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110119,Abbey Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.28
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.0
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110119,Abbey Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
