Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110119,Abbey Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110119,Abbey Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110119,Abbey Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110119,Abbey Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110119,Abbey Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110119,Abbey Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
