Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110119,Abbey Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110119,Abbey Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110119,Abbey Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110119,Abbey Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110119,Abbey Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
