Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110119,Abbey Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110119,Abbey Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110119,Abbey Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110119,Abbey Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110119,Abbey Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110119,Abbey Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
