Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110119,Abbey Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110119,Abbey Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110119,Abbey Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110119,Abbey Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
