Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110119,Abbey Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110119,Abbey Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110119,Abbey Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110119,Abbey Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.43
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110119,Abbey Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110119,Abbey Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
