Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110119,Abbey Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110119,Abbey Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.88
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110119,Abbey Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.73
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.39
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.03
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110119,Abbey Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.15
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.03
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.4
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.2
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.57
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110119,Abbey Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.93
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.0
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
