Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110119,Abbey Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.69
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.23
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.31
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110119,Abbey Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.02
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110119,Abbey Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.57
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110119,Abbey Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.81
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110119,Abbey Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110119,Abbey Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110119,Abbey Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110119,Abbey Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.3
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110119,Abbey Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.84
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
