Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110119,Abbey Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.53
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110119,Abbey Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.13
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110119,Abbey Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110119,Abbey Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.94
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.5
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.9
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110119,Abbey Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.51
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.7
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.47
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.1
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110119,Abbey Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.67
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.6
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110119,Abbey Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.28
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.9
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110119,Abbey Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
