Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110119,Abbey Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110119,Abbey Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110119,Abbey Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110119,Abbey Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110119,Abbey Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110119,Abbey Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110119,Abbey Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.42
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110119,Abbey Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.1
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
