Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110119,Abbey Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.68
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110119,Abbey Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.56
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110119,Abbey Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110119,Abbey Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110119,Abbey Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110119,Abbey Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.19
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.7
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110119,Abbey Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.35
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110119,Abbey Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.42
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
