Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110119,Abbey Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110119,Abbey Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.84
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.79
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110119,Abbey Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.65
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110119,Abbey Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.51
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.33
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110119,Abbey Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.42
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.77
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.43
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.41
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110119,Abbey Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.38
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
