Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.8
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.98
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.63
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110119,Abbey Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.29
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.32
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110119,Abbey Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.06
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.42
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.35
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.5
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.86
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.5
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110119,Abbey Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.29
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.79
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.73
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110119,Abbey Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.99
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.64
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.18
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,133.9
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.52
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.07
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.4
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110119,Abbey Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.48
