Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110119,Abbey Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110119,Abbey Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.27
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.78
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.32
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110119,Abbey Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.68
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.31
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110119,Abbey Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.1
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.54
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.64
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.0
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110119,Abbey Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.33
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.51
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110119,Abbey Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.24
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.63
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110119,Abbey Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.29
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.88
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.85
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.82
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.5
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110119,Abbey Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.49
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.24
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.2
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110119,Abbey Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.18
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.2
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.06
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110119,Abbey Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
