Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.28
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110119,Abbey Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.76
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110119,Abbey Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.61
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.67
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.66
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110119,Abbey Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.03
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,80.3
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.0
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110119,Abbey Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.4
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.3
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110119,Abbey Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.9
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.0
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110119,Abbey Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110119,Abbey Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110119,Abbey Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.43
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110119,Abbey Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
