Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110119,Abbey Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110119,Abbey Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110119,Abbey Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.04
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110119,Abbey Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
