Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110119,Abbey Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110119,Abbey Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110119,Abbey Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110119,Abbey Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110119,Abbey Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110119,Abbey Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
