Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110119,Abbey Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110119,Abbey Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110119,Abbey Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.01
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110119,Abbey Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110119,Abbey Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
