Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110119,Abbey Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110119,Abbey Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110119,Abbey Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110119,Abbey Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110119,Abbey Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110119,Abbey Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
