Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110119,Abbey Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110119,Abbey Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110119,Abbey Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110119,Abbey Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.98
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.05
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,43.4
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110119,Abbey Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,43.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
