Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110119,Abbey Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.44
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.7
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,43.6
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.05
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.0
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,43.7
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110119,Abbey Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.73
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,43.8
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110119,Abbey Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110119,Abbey Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.7
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,44.0
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.71
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,44.1
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110119,Abbey Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.44
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,44.2
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110119,Abbey Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.39
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.99
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110119,Abbey Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.15
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.8
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.4
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110119,Abbey Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.81
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.2
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
