Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110119,Abbey Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.13
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.3
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.88
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.57
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.2
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,44.6
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110119,Abbey Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.79
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.3
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,44.6
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110119,Abbey Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.08
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.5
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,44.7
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.67
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,65.8
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.8
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,44.8
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.73
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.88
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,44.8
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110119,Abbey Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.67
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,118.3
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,44.8
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110119,Abbey Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.59
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.55
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,126.5
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,44.9
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.55
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110119,Abbey Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.46
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.06
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.2
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
