Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,44.9
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110119,Abbey Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.7
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.6
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,45.0
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.71
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.8
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,45.0
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.69
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,64.9
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.3
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,45.0
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.0
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.43
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,45.0
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
110119,Abbey Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.77
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.6
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.14
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,44.9
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110119,Abbey Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.54
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.9
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,44.9
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.38
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,44.8
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110119,Abbey Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.62
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.58
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,44.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110119,Abbey Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.52
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.4
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,44.6
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110119,Abbey Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.04
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.14
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.6
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
