Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.59
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110119,Abbey Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.95
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.21
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.3
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.17
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,67.9
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.4
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110119,Abbey Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.29
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,113.1
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110119,Abbey Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.02
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,71.7
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.6
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110119,Abbey Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.85
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.8
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,44.2
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110119,Abbey Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.05
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,44.1
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110119,Abbey Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.01
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
