Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110119,Abbey Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,43.8
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110119,Abbey Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.13
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,43.6
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,43.4
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110119,Abbey Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110119,Abbey Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110119,Abbey Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.78
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110119,Abbey Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110119,Abbey Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.92
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110119,Abbey Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
