Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.11
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110119,Abbey Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110119,Abbey Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.37
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.15
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.61
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110119,Abbey Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.04
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.83
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110119,Abbey Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110119,Abbey Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110119,Abbey Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110119,Abbey Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.03
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110119,Abbey Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
