Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.82
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.64
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110119,Abbey Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110119,Abbey Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.55
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.83
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.94
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110119,Abbey Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.6
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.11
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110119,Abbey Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.96
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.98
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.32
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.98
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110119,Abbey Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110119,Abbey Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.44
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110119,Abbey Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.16
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.41
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.83
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.74
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.73
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
