Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.51
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.96
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.91
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110119,Abbey Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.59
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.24
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.91
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.0
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.8
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110119,Abbey Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.17
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.57
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.89
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.1
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110119,Abbey Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.57
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.2
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.25
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.7
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110119,Abbey Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.27
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.7
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110119,Abbey Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.33
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.85
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.58
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110119,Abbey Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.99
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.57
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.47
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110119,Abbey Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.68
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110119,Abbey Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.9
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.29
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.29
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110119,Abbey Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.07
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.41
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.5
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110119,Abbey Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
