Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.73
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.59
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.17
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.32
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110119,Abbey Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.71
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.85
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.75
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110119,Abbey Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.19
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.35
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110119,Abbey Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.21
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.87
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.8
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110119,Abbey Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.25
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110119,Abbey Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.95
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110119,Abbey Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110119,Abbey Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.96
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110119,Abbey Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.34
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.2
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.7
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.67
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
