Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110119,Abbey Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.6
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,74.9
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.6
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110119,Abbey Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.12
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.9
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110119,Abbey Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.13
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.8
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.99
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110119,Abbey Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110119,Abbey Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
