Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110119,Abbey Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110119,Abbey Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110119,Abbey Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110119,Abbey Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110119,Abbey Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,37.7
