Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110119,Abbey Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110119,Abbey Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110119,Abbey Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110119,Abbey Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110119,Abbey Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
