Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110119,Abbey Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110119,Abbey Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110119,Abbey Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110119,Abbey Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110119,Abbey Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110119,Abbey Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110119,Abbey Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
