Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110119,Abbey Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110119,Abbey Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.08
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.9
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110119,Abbey Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.87
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.1
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.93
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110119,Abbey Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110119,Abbey Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110119,Abbey Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.65
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
