Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.99
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110119,Abbey Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.79
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110119,Abbey Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.91
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.11
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110119,Abbey Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.02
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110119,Abbey Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110119,Abbey Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110119,Abbey Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110119,Abbey Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.03
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.47
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
