Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110119,Abbey Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.23
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110119,Abbey Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.96
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110119,Abbey Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,43.4
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110119,Abbey Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.76
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,43.5
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110119,Abbey Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.95
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.82
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,43.6
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.11
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,43.7
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.62
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,43.8
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110119,Abbey Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.93
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.0
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,43.8
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110119,Abbey Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.08
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.4
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110119,Abbey Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
