Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.33
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.2
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,44.0
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110119,Abbey Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,44.1
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110119,Abbey Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.62
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,44.1
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110119,Abbey Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.31
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.9
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,44.2
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110119,Abbey Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.8
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,76.4
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.1
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.75
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110119,Abbey Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.15
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.6
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.0
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.8
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.13
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110119,Abbey Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.81
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110119,Abbey Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.47
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.62
