Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,44.5
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110119,Abbey Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110119,Abbey Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.76
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.98
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,44.4
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110119,Abbey Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.84
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.0
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,44.3
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
110119,Abbey Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.3
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,44.2
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110119,Abbey Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.41
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,44.1
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.16
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.2
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,44.0
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110119,Abbey Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.95
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.6
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,44.0
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110119,Abbey Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.42
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,44.0
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
110119,Abbey Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
