Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.89
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.72
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110119,Abbey Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.61
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.49
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,43.9
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110119,Abbey Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.8
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.2
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.9
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,43.8
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110119,Abbey Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.92
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.34
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,43.7
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110119,Abbey Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.76
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,43.6
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110119,Abbey Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.25
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,43.5
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110119,Abbey Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.84
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,43.3
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110119,Abbey Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,43.2
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110119,Abbey Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,43.1
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110119,Abbey Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
