Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110119,Abbey Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.13
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110119,Abbey Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110119,Abbey Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.01
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.64
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.06
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
110119,Abbey Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.79
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110119,Abbey Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.66
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.07
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,43.0
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110119,Abbey Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.4
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.97
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.57
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,42.9
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110119,Abbey Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.35
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.0
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.7
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110119,Abbey Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.72
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,42.8
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.0
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.9
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,42.7
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
