Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110119,Abbey Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.51
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,42.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110119,Abbey Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.89
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.67
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,42.5
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110119,Abbey Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.81
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.5
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.99
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,42.4
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110119,Abbey Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.94
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.7
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.34
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,42.3
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110119,Abbey Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.12
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,42.2
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110119,Abbey Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.31
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.59
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,42.1
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.27
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.21
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,42.0
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110119,Abbey Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.3
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.69
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110119,Abbey Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.03
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110119,Abbey Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.46
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.1
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.11
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
