Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110119,Abbey Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.03
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.4
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.87
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.8
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110119,Abbey Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.09
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.46
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.11
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110119,Abbey Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.34
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.21
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.76
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.26
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110119,Abbey Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.87
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.51
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.63
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110119,Abbey Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.09
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.96
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110119,Abbey Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.11
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.1
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110119,Abbey Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.5
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.21
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.93
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.81
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.04
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.9
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110119,Abbey Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.98
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.0
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.33
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.27
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.28
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110119,Abbey Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.34
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.04
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
