Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.9
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.64
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.3
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
110119,Abbey Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.09
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.12
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.5
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110119,Abbey Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,5.28
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.86
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.06
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.48
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.1
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110119,Abbey Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.04
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.82
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.05
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110119,Abbey Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.71
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.1
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.73
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.5
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.69
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.37
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110119,Abbey Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.62
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.22
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.6
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.12
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110119,Abbey Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.38
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110119,Abbey Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.16
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.1
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.91
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.72
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.84
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.55
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.7
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110119,Abbey Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.89
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.59
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.28
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,154.5
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110119,Abbey Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.99
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.5
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
