Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.69
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110119,Abbey Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.51
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.1
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110119,Abbey Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.23
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110119,Abbey Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.9
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.43
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.9
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110119,Abbey Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.9
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.83
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.26
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.9
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110119,Abbey Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.04
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110119,Abbey Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.1
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.7
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
