Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110119,Abbey Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.98
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,75.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110119,Abbey Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.55
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110119,Abbey Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110119,Abbey Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110119,Abbey Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110119,Abbey Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110119,Abbey Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
