Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110119,Abbey Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110119,Abbey Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110119,Abbey Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110119,Abbey Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
