Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110119,Abbey Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110119,Abbey Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110119,Abbey Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110119,Abbey Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110119,Abbey Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110119,Abbey Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.09
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110119,Abbey Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
